Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,29.7
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
872161,FIELD CLOSE HILTON,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,30.1
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,30.8
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
872161,FIELD CLOSE HILTON,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,31.5
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
872161,FIELD CLOSE HILTON,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.02
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,32.1
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
872161,FIELD CLOSE HILTON,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.92
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,32.9
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
872161,FIELD CLOSE HILTON,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.2
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,33.7
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
872161,FIELD CLOSE HILTON,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,34.5
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
872161,FIELD CLOSE HILTON,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.2
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.91
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
