Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,35.4
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
872161,FIELD CLOSE HILTON,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,36.3
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
872161,FIELD CLOSE HILTON,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,37.0
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
872161,FIELD CLOSE HILTON,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,39.5
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
872161,FIELD CLOSE HILTON,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,40.1
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,40.8
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,41.1
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,41.1
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
872161,FIELD CLOSE HILTON,2023-06-03T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
