Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
872161,FIELD CLOSE HILTON,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
872161,FIELD CLOSE HILTON,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
872161,FIELD CLOSE HILTON,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.37
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,39.1
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.74
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,38.1
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.97
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,38.3
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,38.0
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.7
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,37.2
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
872161,FIELD CLOSE HILTON,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,36.7
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
872161,FIELD CLOSE HILTON,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,36.6
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
