Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.92
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,36.1
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.85
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,35.5
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.46
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.18
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,34.9
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.84
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,34.0
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.24
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,33.4
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.56
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,33.0
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.83
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,32.7
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,32.5
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
