Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
872161,FIELD CLOSE HILTON,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
872161,FIELD CLOSE HILTON,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
872161,FIELD CLOSE HILTON,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,26.8
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
872161,FIELD CLOSE HILTON,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,26.2
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,25.7
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.8
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,24.5
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,24.0
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
872161,FIELD CLOSE HILTON,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.7
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,23.5
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
872161,FIELD CLOSE HILTON,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
