Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
872161,FIELD CLOSE HILTON,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
872161,FIELD CLOSE HILTON,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.64
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,21.9
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,21.2
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,20.8
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
872161,FIELD CLOSE HILTON,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.28
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,20.4
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
872161,FIELD CLOSE HILTON,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,20.1
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
