Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.52
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,20.0
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,19.7
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
872161,FIELD CLOSE HILTON,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,19.5
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
872161,FIELD CLOSE HILTON,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.28
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
872161,FIELD CLOSE HILTON,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
872161,FIELD CLOSE HILTON,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-03T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
