Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
872161,FIELD CLOSE HILTON,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
872161,FIELD CLOSE HILTON,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
872161,FIELD CLOSE HILTON,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
872161,FIELD CLOSE HILTON,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
