Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,19.1
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.44
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.26
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,19.5
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,19.5
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,19.5
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,19.6
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
