Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,19.6
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,19.7
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,20.0
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,20.1
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,20.0
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,20.0
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-03T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-03T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
