Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
872161,FIELD CLOSE HILTON,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
872161,FIELD CLOSE HILTON,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
872161,FIELD CLOSE HILTON,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
872161,FIELD CLOSE HILTON,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
872161,FIELD CLOSE HILTON,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,23.2
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,23.4
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,23.6
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,24.0
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
872161,FIELD CLOSE HILTON,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,24.2
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
872161,FIELD CLOSE HILTON,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
