Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,25.6
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
872161,FIELD CLOSE HILTON,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,25.7
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
872161,FIELD CLOSE HILTON,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,25.9
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
872161,FIELD CLOSE HILTON,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.2
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,26.1
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
872161,FIELD CLOSE HILTON,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
872161,FIELD CLOSE HILTON,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,26.6
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
872161,FIELD CLOSE HILTON,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,26.9
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,27.1
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
872161,FIELD CLOSE HILTON,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
