Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
872161,FIELD CLOSE HILTON,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,27.7
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
872161,FIELD CLOSE HILTON,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,28.3
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.37
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
872161,FIELD CLOSE HILTON,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.72
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,28.5
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
872161,FIELD CLOSE HILTON,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,29.0
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
872161,FIELD CLOSE HILTON,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,29.4
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
872161,FIELD CLOSE HILTON,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,29.8
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
872161,FIELD CLOSE HILTON,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,30.2
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
