Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
872161,FIELD CLOSE HILTON,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,30.9
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
872161,FIELD CLOSE HILTON,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.18
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.18
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.1
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,31.7
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
872161,FIELD CLOSE HILTON,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,32.6
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
872161,FIELD CLOSE HILTON,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.98
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.0
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,33.5
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.92
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
872161,FIELD CLOSE HILTON,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.32
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,34.5
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
872161,FIELD CLOSE HILTON,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,35.3
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
872161,FIELD CLOSE HILTON,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,36.0
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
872161,FIELD CLOSE HILTON,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
