Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,38.3
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
872161,FIELD CLOSE HILTON,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,39.2
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
872161,FIELD CLOSE HILTON,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,39.8
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
872161,FIELD CLOSE HILTON,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,40.3
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
872161,FIELD CLOSE HILTON,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,40.3
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
872161,FIELD CLOSE HILTON,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,40.3
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
872161,FIELD CLOSE HILTON,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,40.4
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
872161,FIELD CLOSE HILTON,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,40.3
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
