Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,40.1
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
872161,FIELD CLOSE HILTON,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,39.7
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.71
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,39.0
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,38.8
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,39.0
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,38.4
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
872161,FIELD CLOSE HILTON,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,37.3
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
872161,FIELD CLOSE HILTON,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.48
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.11
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,37.4
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
872161,FIELD CLOSE HILTON,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
