Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.38
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,37.4
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
872161,FIELD CLOSE HILTON,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,37.0
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
872161,FIELD CLOSE HILTON,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,36.3
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
872161,FIELD CLOSE HILTON,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,36.1
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
872161,FIELD CLOSE HILTON,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.63
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,35.7
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
872161,FIELD CLOSE HILTON,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.11
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,35.1
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.35
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,34.5
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,33.7
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
