Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.25
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,32.9
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,32.5
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.37
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.03
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,32.1
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,31.8
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.08
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,31.6
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.9
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,31.3
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.14
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,31.1
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
