Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.6
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.03
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,31.0
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.65
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,30.6
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.12
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,30.2
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.66
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,29.9
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.65
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,29.6
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,29.4
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.58
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,29.0
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.65
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,28.5
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
