Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.43
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,28.1
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
872161,FIELD CLOSE HILTON,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.42
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,27.7
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,27.3
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.34
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,26.8
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.03
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.32
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,25.8
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.02
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,25.3
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,24.8
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
