Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.57
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,24.2
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,23.4
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.38
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,22.6
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.61
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,21.9
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
872161,FIELD CLOSE HILTON,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,21.3
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
872161,FIELD CLOSE HILTON,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,21.0
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
872161,FIELD CLOSE HILTON,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.66
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,20.7
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
872161,FIELD CLOSE HILTON,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,20.4
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
