Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
872161,FIELD CLOSE HILTON,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,20.3
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
872161,FIELD CLOSE HILTON,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,19.7
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,19.5
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
872161,FIELD CLOSE HILTON,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,19.4
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
872161,FIELD CLOSE HILTON,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,19.4
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
