Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,18.3
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,18.3
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.77
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,19.4
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,19.7
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
