Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.25
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.23
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.23
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,20.1
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.23
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,20.3
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,20.4
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,20.4
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.23
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.83
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,20.6
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.25
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
