Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,22.2
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
872161,FIELD CLOSE HILTON,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,22.6
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,22.7
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
872161,FIELD CLOSE HILTON,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,22.8
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
