Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,23.2
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
872161,FIELD CLOSE HILTON,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,23.4
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,23.5
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,23.7
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
872161,FIELD CLOSE HILTON,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,23.6
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
872161,FIELD CLOSE HILTON,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,23.7
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
872161,FIELD CLOSE HILTON,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,23.9
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
872161,FIELD CLOSE HILTON,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
