Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,24.3
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
872161,FIELD CLOSE HILTON,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,24.3
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
872161,FIELD CLOSE HILTON,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
872161,FIELD CLOSE HILTON,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.2
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,24.7
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
872161,FIELD CLOSE HILTON,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,24.9
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
872161,FIELD CLOSE HILTON,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
872161,FIELD CLOSE HILTON,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,25.3
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
872161,FIELD CLOSE HILTON,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,25.5
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
872161,FIELD CLOSE HILTON,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
