Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,25.8
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
872161,FIELD CLOSE HILTON,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,26.1
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
872161,FIELD CLOSE HILTON,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
872161,FIELD CLOSE HILTON,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,26.9
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
872161,FIELD CLOSE HILTON,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,27.4
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
872161,FIELD CLOSE HILTON,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
872161,FIELD CLOSE HILTON,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,28.9
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
872161,FIELD CLOSE HILTON,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,29.9
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
872161,FIELD CLOSE HILTON,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
