Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,30.8
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
872161,FIELD CLOSE HILTON,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,31.8
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
872161,FIELD CLOSE HILTON,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,32.8
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
872161,FIELD CLOSE HILTON,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.46
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,33.5
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
872161,FIELD CLOSE HILTON,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.08
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,35.8
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.23
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
872161,FIELD CLOSE HILTON,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.39
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,36.6
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
872161,FIELD CLOSE HILTON,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.17
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,37.3
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
872161,FIELD CLOSE HILTON,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,37.4
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
