Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
872161,FIELD CLOSE HILTON,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,37.8
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
872161,FIELD CLOSE HILTON,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,37.3
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
872161,FIELD CLOSE HILTON,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,37.1
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
872161,FIELD CLOSE HILTON,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,37.8
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
872161,FIELD CLOSE HILTON,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,37.8
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
872161,FIELD CLOSE HILTON,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,36.8
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
872161,FIELD CLOSE HILTON,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,36.1
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
