Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,35.8
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,36.0
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
872161,FIELD CLOSE HILTON,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,35.2
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
872161,FIELD CLOSE HILTON,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,34.4
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
872161,FIELD CLOSE HILTON,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,34.1
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,33.3
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.01
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,32.5
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.61
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,31.2
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
