Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,32.2
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.06
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,31.3
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.87
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,30.6
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,29.8
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,29.6
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.26
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,29.3
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.28
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,28.8
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.56
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,28.6
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
