Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.87
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.51
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,28.2
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
872161,FIELD CLOSE HILTON,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.83
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,28.3
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.61
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.17
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,27.9
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.22
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,27.3
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.59
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.58
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,25.6
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
