Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.58
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,25.3
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,24.3
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,24.1
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
872161,FIELD CLOSE HILTON,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,24.5
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.12
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,24.1
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
