Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,23.3
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,22.8
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,22.6
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
872161,FIELD CLOSE HILTON,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,22.4
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
872161,FIELD CLOSE HILTON,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,22.2
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
872161,FIELD CLOSE HILTON,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,21.9
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
872161,FIELD CLOSE HILTON,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
872161,FIELD CLOSE HILTON,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,21.4
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
872161,FIELD CLOSE HILTON,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.01
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
