Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,21.3
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
872161,FIELD CLOSE HILTON,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,21.2
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,21.0
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
872161,FIELD CLOSE HILTON,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,21.0
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
872161,FIELD CLOSE HILTON,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,20.9
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
872161,FIELD CLOSE HILTON,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,20.8
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
872161,FIELD CLOSE HILTON,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,20.7
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
872161,FIELD CLOSE HILTON,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,20.5
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
