Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,20.4
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.69
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,20.3
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,20.3
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,20.3
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
872161,FIELD CLOSE HILTON,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,20.3
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
872161,FIELD CLOSE HILTON,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,20.3
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
872161,FIELD CLOSE HILTON,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,20.2
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,20.1
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
