Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,20.0
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.04
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,20.0
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
872161,FIELD CLOSE HILTON,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,19.8
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
