Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,19.8
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,19.8
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,20.0
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,20.0
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,20.1
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,20.2
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,20.2
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,20.2
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
