Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,20.3
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,20.3
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,20.4
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,20.4
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,20.6
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,20.8
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,20.8
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,20.9
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-06-05T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-05T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-05T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-05T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-05T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-05T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
