Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,22.6
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,19.6
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,19.6
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,19.6
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,19.6
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,19.7
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
872161,FIELD CLOSE HILTON,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,19.8
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
872161,FIELD CLOSE HILTON,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,19.8
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
872161,FIELD CLOSE HILTON,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
