Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
872161,FIELD CLOSE HILTON,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
872161,FIELD CLOSE HILTON,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.69
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,20.0
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
872161,FIELD CLOSE HILTON,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,20.1
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
872161,FIELD CLOSE HILTON,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,20.1
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
872161,FIELD CLOSE HILTON,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.23
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.21
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,20.2
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
872161,FIELD CLOSE HILTON,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,20.2
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
872161,FIELD CLOSE HILTON,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.04
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.5
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,20.2
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
872161,FIELD CLOSE HILTON,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
