Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.91
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.6
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,20.4
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
872161,FIELD CLOSE HILTON,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.75
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.78
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,20.4
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
872161,FIELD CLOSE HILTON,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.08
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.93
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,20.4
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
872161,FIELD CLOSE HILTON,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.97
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,20.5
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
872161,FIELD CLOSE HILTON,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.18
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.12
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,20.7
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
872161,FIELD CLOSE HILTON,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.86
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,20.7
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
872161,FIELD CLOSE HILTON,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.3
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.2
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,20.6
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
872161,FIELD CLOSE HILTON,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.42
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.69
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,20.7
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
