Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
872161,FIELD CLOSE HILTON,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.43
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,20.8
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
872161,FIELD CLOSE HILTON,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,21.0
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
872161,FIELD CLOSE HILTON,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.36
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,21.1
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
872161,FIELD CLOSE HILTON,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,21.1
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
872161,FIELD CLOSE HILTON,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.76
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,21.2
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
872161,FIELD CLOSE HILTON,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.32
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.9
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,21.3
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.26
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
872161,FIELD CLOSE HILTON,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,21.3
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
872161,FIELD CLOSE HILTON,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.57
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.35
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.9
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
