Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,21.3
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
872161,FIELD CLOSE HILTON,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.15
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.07
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.9
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.2
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,21.5
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
872161,FIELD CLOSE HILTON,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
872161,FIELD CLOSE HILTON,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.84
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.95
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
872161,FIELD CLOSE HILTON,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
872161,FIELD CLOSE HILTON,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.15
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.78
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
872161,FIELD CLOSE HILTON,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.05
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
872161,FIELD CLOSE HILTON,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.8
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.66
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,21.7
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.6
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
872161,FIELD CLOSE HILTON,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.77
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
