Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,21.8
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.39
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
872161,FIELD CLOSE HILTON,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.88
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,21.9
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
872161,FIELD CLOSE HILTON,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,22.0
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
872161,FIELD CLOSE HILTON,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,21.8
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
872161,FIELD CLOSE HILTON,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,21.7
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.13
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
872161,FIELD CLOSE HILTON,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,21.7
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
872161,FIELD CLOSE HILTON,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,21.7
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
872161,FIELD CLOSE HILTON,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
872161,FIELD CLOSE HILTON,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
