Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,21.7
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
872161,FIELD CLOSE HILTON,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,21.8
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
872161,FIELD CLOSE HILTON,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.91
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,21.8
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
872161,FIELD CLOSE HILTON,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,22.1
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,22.1
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.46
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,22.0
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,22.0
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,22.2
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
