Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,22.2
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,22.1
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,22.0
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,22.0
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,22.0
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,21.9
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,21.7
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
