Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,21.7
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,21.7
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,21.9
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,21.9
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,21.8
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,21.3
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
872161,FIELD CLOSE HILTON,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,21.0
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
872161,FIELD CLOSE HILTON,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,20.9
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
872161,FIELD CLOSE HILTON,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
