Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
872161,FIELD CLOSE HILTON,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,19.1
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,19.1
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,19.1
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
872161,FIELD CLOSE HILTON,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
872161,FIELD CLOSE HILTON,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
