Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
872161,FIELD CLOSE HILTON,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
872161,FIELD CLOSE HILTON,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,19.1
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,19.1
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
