Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,19.1
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.94
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,19.5
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,19.5
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,19.6
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,19.7
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
