Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,21.2
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,21.2
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,21.2
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,21.5
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.25
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,21.1
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.25
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,21.1
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,21.2
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
