Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
872161,FIELD CLOSE HILTON,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,23.1
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,23.3
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
872161,FIELD CLOSE HILTON,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,23.4
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
872161,FIELD CLOSE HILTON,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.28
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.86
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,23.6
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
872161,FIELD CLOSE HILTON,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.2
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,23.8
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
872161,FIELD CLOSE HILTON,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,23.8
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
872161,FIELD CLOSE HILTON,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,23.9
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
872161,FIELD CLOSE HILTON,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
