Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,24.1
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
872161,FIELD CLOSE HILTON,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,24.2
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
872161,FIELD CLOSE HILTON,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,24.3
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,24.5
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
872161,FIELD CLOSE HILTON,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.28
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.47
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,24.7
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
872161,FIELD CLOSE HILTON,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,24.8
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
872161,FIELD CLOSE HILTON,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,24.9
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
872161,FIELD CLOSE HILTON,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.83
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
872161,FIELD CLOSE HILTON,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
