Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.21
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,25.4
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
872161,FIELD CLOSE HILTON,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.2
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,25.8
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
872161,FIELD CLOSE HILTON,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.2
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.5
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,26.2
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,26.6
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.78
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,27.2
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
872161,FIELD CLOSE HILTON,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,27.8
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
872161,FIELD CLOSE HILTON,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,28.4
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.41
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,29.2
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
