Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
872161,FIELD CLOSE HILTON,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,29.8
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
872161,FIELD CLOSE HILTON,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,30.2
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
872161,FIELD CLOSE HILTON,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,31.3
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
872161,FIELD CLOSE HILTON,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.2
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
872161,FIELD CLOSE HILTON,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.9
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
872161,FIELD CLOSE HILTON,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,35.4
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,36.1
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
872161,FIELD CLOSE HILTON,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
