Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,36.6
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
872161,FIELD CLOSE HILTON,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,36.7
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,37.1
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.13
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,37.6
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,37.5
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,37.5
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,37.3
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.6
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,36.5
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
872161,FIELD CLOSE HILTON,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
