Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
872161,FIELD CLOSE HILTON,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
872161,FIELD CLOSE HILTON,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
872161,FIELD CLOSE HILTON,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
872161,FIELD CLOSE HILTON,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.95
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.62
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.74
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,27.4
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.53
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.25
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,26.6
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,26.2
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
872161,FIELD CLOSE HILTON,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.52
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,26.0
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.85
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,25.4
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.99
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,24.8
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.31
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,24.5
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
872161,FIELD CLOSE HILTON,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
