Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.57
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,24.1
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.76
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,23.5
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.55
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,23.3
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
872161,FIELD CLOSE HILTON,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,23.3
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,23.2
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.38
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.65
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,22.1
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
