Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.53
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,21.8
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
872161,FIELD CLOSE HILTON,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,21.1
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
872161,FIELD CLOSE HILTON,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,20.8
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,20.6
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
872161,FIELD CLOSE HILTON,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,20.2
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.56
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,20.1
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,20.0
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
