Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
872161,FIELD CLOSE HILTON,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,19.8
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,19.7
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
872161,FIELD CLOSE HILTON,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,19.6
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
872161,FIELD CLOSE HILTON,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,19.6
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,19.6
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,19.4
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
