Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
872161,FIELD CLOSE HILTON,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
872161,FIELD CLOSE HILTON,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.89
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.04
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.01
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
