Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
872161,FIELD CLOSE HILTON,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,18.3
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
